Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251780,Broad Oak,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251780,Broad Oak,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251780,Broad Oak,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
