Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251780,Broad Oak,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251780,Broad Oak,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,21.2
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251780,Broad Oak,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
