Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251780,Broad Oak,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
251780,Broad Oak,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
251780,Broad Oak,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
251780,Broad Oak,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251780,Broad Oak,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251780,Broad Oak,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
251780,Broad Oak,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251780,Broad Oak,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
