Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251780,Broad Oak,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
251780,Broad Oak,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251780,Broad Oak,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251780,Broad Oak,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
251780,Broad Oak,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251780,Broad Oak,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
251780,Broad Oak,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251780,Broad Oak,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251780,Broad Oak,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
251780,Broad Oak,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
