Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
251780,Broad Oak,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
251780,Broad Oak,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251780,Broad Oak,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251780,Broad Oak,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
251780,Broad Oak,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
251780,Broad Oak,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
251780,Broad Oak,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
251780,Broad Oak,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
