Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251780,Broad Oak,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251780,Broad Oak,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
