Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.46
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.72
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.41
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.25
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.72
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.48
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
