Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.08
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.86
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.35
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.47
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.56
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.01
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.14
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.83
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.16
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
