Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.68
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.01
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.5
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
