Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.2
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
