Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,16.7
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251780,Broad Oak,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,16.5
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,16.4
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,16.3
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,16.3
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251780,Broad Oak,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
