Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,16.2
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251780,Broad Oak,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,16.0
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,15.9
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251780,Broad Oak,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,15.8
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251780,Broad Oak,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,15.7
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,15.7
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,15.8
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251780,Broad Oak,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,15.8
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251780,Broad Oak,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,15.9
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,16.0
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
