Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,16.1
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,16.3
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,16.3
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,16.4
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,16.5
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,16.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
