Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251780,Broad Oak,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
