Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
