Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,21.2
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251780,Broad Oak,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
