Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251780,Broad Oak,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251780,Broad Oak,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251780,Broad Oak,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251780,Broad Oak,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
251780,Broad Oak,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251780,Broad Oak,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251780,Broad Oak,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251780,Broad Oak,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
