Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251780,Broad Oak,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251780,Broad Oak,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251780,Broad Oak,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
251780,Broad Oak,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251780,Broad Oak,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251780,Broad Oak,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
251780,Broad Oak,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
251780,Broad Oak,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
