Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
251780,Broad Oak,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
251780,Broad Oak,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
251780,Broad Oak,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251780,Broad Oak,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
251780,Broad Oak,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251780,Broad Oak,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251780,Broad Oak,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251780,Broad Oak,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
251780,Broad Oak,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
251780,Broad Oak,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
