Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
251780,Broad Oak,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251780,Broad Oak,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251780,Broad Oak,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251780,Broad Oak,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251780,Broad Oak,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
