Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251780,Broad Oak,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251780,Broad Oak,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
