Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.04
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.56
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.63
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.33
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
