Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.91
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.5
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
