Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251780,Broad Oak,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
