Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251780,Broad Oak,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251780,Broad Oak,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251780,Broad Oak,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251780,Broad Oak,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251780,Broad Oak,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
