Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251780,Broad Oak,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251780,Broad Oak,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251780,Broad Oak,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
251780,Broad Oak,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,18.0
