Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251780,Broad Oak,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
