Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
