Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251780,Broad Oak,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
