Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251780,Broad Oak,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,21.9
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
