Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251780,Broad Oak,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251780,Broad Oak,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251780,Broad Oak,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251780,Broad Oak,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251780,Broad Oak,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
