Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251780,Broad Oak,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251780,Broad Oak,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251780,Broad Oak,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
251780,Broad Oak,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
251780,Broad Oak,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
251780,Broad Oak,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251780,Broad Oak,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251780,Broad Oak,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251780,Broad Oak,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
251780,Broad Oak,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
