Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
251780,Broad Oak,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251780,Broad Oak,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251780,Broad Oak,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251780,Broad Oak,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251780,Broad Oak,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
251780,Broad Oak,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251780,Broad Oak,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251780,Broad Oak,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
