Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
251780,Broad Oak,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251780,Broad Oak,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
251780,Broad Oak,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251780,Broad Oak,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251780,Broad Oak,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
