Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
