Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.09
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.37
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.89
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.33
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.02
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.52
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.64
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.29
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.95
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.37
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.29
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.12
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
