Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.7
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.66
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.94
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.06
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
