Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.86
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,21.5
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
