Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251780,Broad Oak,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251780,Broad Oak,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251780,Broad Oak,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
