Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251780,Broad Oak,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251780,Broad Oak,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251780,Broad Oak,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
251780,Broad Oak,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251780,Broad Oak,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251780,Broad Oak,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
