Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251780,Broad Oak,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251780,Broad Oak,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
