Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
