Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251780,Broad Oak,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251780,Broad Oak,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
251780,Broad Oak,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251780,Broad Oak,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
