Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251780,Broad Oak,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251780,Broad Oak,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251780,Broad Oak,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
251780,Broad Oak,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251780,Broad Oak,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251780,Broad Oak,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251780,Broad Oak,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
251780,Broad Oak,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
251780,Broad Oak,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251780,Broad Oak,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
