Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
251780,Broad Oak,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
251780,Broad Oak,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
251780,Broad Oak,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
251780,Broad Oak,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
251780,Broad Oak,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251780,Broad Oak,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251780,Broad Oak,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251780,Broad Oak,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251780,Broad Oak,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
