Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251780,Broad Oak,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251780,Broad Oak,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
