Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.33
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.48
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251780,Broad Oak,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
