Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251780,Broad Oak,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
