Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.71
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
