Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251780,Broad Oak,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251780,Broad Oak,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
251780,Broad Oak,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251780,Broad Oak,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251780,Broad Oak,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251780,Broad Oak,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
