Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251780,Broad Oak,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251780,Broad Oak,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251780,Broad Oak,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251780,Broad Oak,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251780,Broad Oak,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251780,Broad Oak,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
251780,Broad Oak,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
251780,Broad Oak,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
