Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
251780,Broad Oak,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251780,Broad Oak,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251780,Broad Oak,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251780,Broad Oak,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251780,Broad Oak,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251780,Broad Oak,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
