Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251780,Broad Oak,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251780,Broad Oak,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
