Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
