Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251780,Broad Oak,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
251780,Broad Oak,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
251780,Broad Oak,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
