Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
