Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251780,Broad Oak,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251780,Broad Oak,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251780,Broad Oak,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251780,Broad Oak,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
