Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
251780,Broad Oak,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
251780,Broad Oak,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
251780,Broad Oak,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251780,Broad Oak,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
251780,Broad Oak,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251780,Broad Oak,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
251780,Broad Oak,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251780,Broad Oak,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
