Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251780,Broad Oak,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251780,Broad Oak,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251780,Broad Oak,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251780,Broad Oak,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
251780,Broad Oak,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251780,Broad Oak,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251780,Broad Oak,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
