Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
251780,Broad Oak,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
251780,Broad Oak,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
251780,Broad Oak,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251780,Broad Oak,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251780,Broad Oak,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251780,Broad Oak,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251780,Broad Oak,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251780,Broad Oak,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251780,Broad Oak,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
