Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251780,Broad Oak,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251780,Broad Oak,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251780,Broad Oak,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251780,Broad Oak,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.17
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.62
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
