Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.84
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.4
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
