Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.88
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.0
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.47
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
