Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.78
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.1
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.53
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.84
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.5
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251780,Broad Oak,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
